Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,183.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,235.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,236.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,316.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,322.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.35198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93854
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,105.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,228.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,234.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,244.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,315.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,318.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,70.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,114.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
