Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,249.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,249.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,356.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,358.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,302.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,303.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,103.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,158.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,224.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,253.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,338.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,339.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23485
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99524
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,123.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,124.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,97.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,278.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,311.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,312.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,309.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,310.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
