Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,137.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,283.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,291.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,247.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,248.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.40349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,176.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,288.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,291.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,370.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,371.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,305.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,306.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,96.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,97.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,144.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99753
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,264.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,267.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,335.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,336.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,377.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,378.88
