Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,83.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,109.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99112
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,280.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,280.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,285.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,287.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,333.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,335.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,136.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,135.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,263.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,267.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,311.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,313.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,281.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,285.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.75
