Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,140.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,141.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,285.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,293.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,325.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,326.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,274.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,276.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98111
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,92.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,124.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,217.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,345.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,349.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25524
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,98.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,250.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,289.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,289.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.37267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
