Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91592
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,235.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,223.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,224.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,256.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,230.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,247.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,247.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,249.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.46334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,107.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97708
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97919
