Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,136.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,136.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,346.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,346.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,258.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,92.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,329.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,337.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,310.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,312.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94864
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,129.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,70.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,251.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,250.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
