Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,221.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,280.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,285.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,247.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,250.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-74.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.23598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97131
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92792
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,126.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95477
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,199.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,201.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,254.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-77.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.21395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99106
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97031
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,276.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,278.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,222.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-47.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-65.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.41381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
