Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,115.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,116.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,187.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,187.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,254.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.30803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94137
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97476
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,109.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,109.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,236.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,212.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-60.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.47759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84555
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
