Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,228.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-67.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-60.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.34871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98688
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,86.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97717
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-84.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.32015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96988
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-76.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-77.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.19051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9443
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
