Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,105.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,188.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,189.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,151.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-60.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.46691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97723
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,193.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-81.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.14781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
