Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,220.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,225.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-83.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.13164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.50826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-61.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.21004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.45156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,205.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.3185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.03447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98221
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94986
