Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,104.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,230.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,183.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-65.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.40368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.30028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97879
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84488
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,210.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,169.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-60.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18364
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.13606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.30657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98447
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,108.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,175.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,176.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,235.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-79.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
