Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.16945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.24007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,72.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.875
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93478
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,181.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,194.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,149.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.06633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.52529
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98828
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,163.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,163.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-87.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.32271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.02831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94559
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
