Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,141.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,187.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-67.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.32393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88525
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-81.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.30745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.13179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95294
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,189.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-84.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.33376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.10042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
