Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,161.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-63.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.22097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.38674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96258
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97742
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,225.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.36468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.30321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96469
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
