Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,133.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,146.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-91.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,-0.03355
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98077
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98178
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,148.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,177.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95789
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96793
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,198.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,193.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,157.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23897
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98016
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
