Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,109.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,120.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99393
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,206.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94348
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91684
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89691
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,82.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69912
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98843
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
