Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,180.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,204.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,205.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97116
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98389
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,142.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,115.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,234.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,181.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95181
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97592
