Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98865
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89209
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,124.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,196.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96619
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97082
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94119
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99445
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94626
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,97.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98898
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,196.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95001
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95297
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91046
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
