Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,171.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98172
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96524
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,65.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97153
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.37737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96979
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99493
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98535
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97168
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98441
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99786
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,251.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,229.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.39431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91092
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
