Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99243
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99371
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,87.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,206.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96304
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96841
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96127
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97815
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,186.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,183.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
