Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.35042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95065
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98199
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,71.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,192.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,206.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,206.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90851
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86007
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97125
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98849
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,203.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95438
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,73.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
