Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99326
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98395
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,232.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,181.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96457
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,78.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,92.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,201.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,204.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,204.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,187.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.3373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97409
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,204.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,204.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,181.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
