Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93887
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95645
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,147.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,199.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,203.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,84.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,54.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,166.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,167.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,260.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,221.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,78.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
