Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,222.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,222.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,232.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,232.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-57.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96945
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,209.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97266
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95789
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,128.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,128.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,228.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-133.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17159
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94388
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99756
