Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97211
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98614
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,173.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,173.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,220.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,226.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,170.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,207.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,80.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97052
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98212
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
