Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,210.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,257.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99353
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98532
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,248.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,249.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-70.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85235
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,61.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98468
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,214.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,195.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-109.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.65759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99213
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96268
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
