Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96066
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97656
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,165.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.78357
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99237
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,184.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,179.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72497
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91519
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95157
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
