Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,138.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,143.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-44.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.62683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96759
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94165
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93433
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,72.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,170.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,170.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,177.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-54.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-57.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.48449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98334
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99829
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,173.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,174.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,266.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,268.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,47.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.54852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97504
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78842
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
