Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98584
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97949
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,130.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,131.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,185.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,186.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,83.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53573
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94177
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97491
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,145.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,145.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-64.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-47.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08699
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.58785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94067
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95984
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8024
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
