Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-104.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.7312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83963
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95404
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97641
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96011
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08861
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.58795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94647
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,75.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,164.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-41.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.67044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8966
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
