Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98474
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,85.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.10176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.67034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89184
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95279
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97638
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95108
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,49.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02687
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.58926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96051
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79351
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96832
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97064
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96741
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82132
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96277
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,122.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
