Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.65405
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74154
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9361
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88748
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,123.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,141.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09386
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85666
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69323
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99164
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96072
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.68
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,102.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-123.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.80838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8439
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94479
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90005
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
