Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-171.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97873
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86368
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79062
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96658
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,29.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04179
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7821
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83239
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98437
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64343
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84961
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,94.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
