Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78344
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7539
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93762
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,90.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.08824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94202
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81518
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.77398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90295
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9313
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97888
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,130.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0782
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.77731
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78265
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94546
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92285
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
