Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97531
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94977
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-79.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15129
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88336
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91745
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88809
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86673
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8027
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82516
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94192
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-178.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.07109
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.76837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93198
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
