Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8128
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93161
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85006
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84076
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8432
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94229
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96817
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,112.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,83.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84729
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9284
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83075
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95459
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87015
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89905
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
