Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90622
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84561
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8208
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85528
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93091
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98254
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96103
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,136.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.0461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,6.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91412
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85971
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81421
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95251
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-103.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90677
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85379
