Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84286
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8071
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97702
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97147
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90866
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11189
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90097
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.78589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88196
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9653
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-74.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71554
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85061
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8836
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97986
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98093
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92944
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
