Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,174.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87634
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9563
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92102
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97583
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.08663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9042
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72372
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.80523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90115
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89017
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93381
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91104
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81683
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,131.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.0837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84283
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89044
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95648
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
