Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7713
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97055
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92059
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,104.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,58.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84839
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97369
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95325
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96951
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-118.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93671
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96612
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94107
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,141.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
