Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04891
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95557
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85568
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8847
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94562
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91885
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-97.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-51.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.02278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.54263
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85623
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91934
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87143
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97327
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97958
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,139.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-82.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01997
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81811
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96454
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80893
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.88
