Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9827
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92816
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.09728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9151
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88391
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93689
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96423
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-126.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9566
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93838
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,126.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
