Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89578
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97238
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87918
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90695
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84601
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76037
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94766
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97784
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,145.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,145.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-179.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.06429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97556
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81195
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92352
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93896
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90558
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88342
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90768
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95908
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92657
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-94.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.01942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97226
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82876
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99609
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91244
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88098
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91122
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98749
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90796
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
