Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-32.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,-0.02324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.80615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88174
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91406
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91794
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91223
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.05507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.80142
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87964
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91321
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92309
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96582
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,117.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,117.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,42.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13982
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97281
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97937
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94501
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90289
