Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96628
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98489
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94925
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90533
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,26.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97028
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94156
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94003
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95047
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93774
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97562
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96777
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,192.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,81.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86932
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95203
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94781
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97607
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
