Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95871
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93616
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,157.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,53.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.1585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88495
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91778
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94366
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9538
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93924
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,172.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,47.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90585
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93567
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94855
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86261
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94553
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9444
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96921
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97754
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96173
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97467
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94461
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,169.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97726
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95511
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
