Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95096
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97507
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,55.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94534
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,178.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,55.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.04408
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96826
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92193
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98486
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94434
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97275
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97113
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96201
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96643
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96139
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,77.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94598
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
