Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93222
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89004
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93146
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94513
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92136
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96414
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95148
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96521
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99145
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92969
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,206.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,177.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,177.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13262
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96472
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9256
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95248
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97589
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9664
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96707
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95087
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96542
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96603
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,199.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,184.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,86.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13771
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97217
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94314
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96484
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9545
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
