Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9508
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96799
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97757
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97916
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,134.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,200.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-87.07
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07124
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95422
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96463
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89038
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96863
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97751
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9837
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98727
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,85.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92679
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98328
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,201.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,229.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,229.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.13594
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87375
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97269
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86026
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92895
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94965
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98825
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98853
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,82.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98572
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.931
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
