Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,203.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,214.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,215.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24215
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89416
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94083
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97324
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93292
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9187
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93802
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98669
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,263.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,264.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,204.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,208.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86029
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95846
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94989
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94162
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90234
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94247
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96246
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93515
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97867
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,100.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93317
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98737
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,121.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,197.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,245.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,246.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,39.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94635
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97797
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98611
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97079
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
