Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,57.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94446
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94385
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96088
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,216.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,217.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16429
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97101
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88074
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95621
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96732
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97043
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96994
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96814
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,66.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,93.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,94.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9378
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97058
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,46.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,223.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,264.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,265.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.11299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96869
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73739
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95618
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9599
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96204
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97848
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.927
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98911
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9765
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99329
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,87.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93228
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94974
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,263.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,264.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,234.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,235.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96744
