Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82397
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94565
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96289
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89926
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98694
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,88.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,97.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,83.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98874
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93701
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,147.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,251.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,204.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,205.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,56.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12642
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91302
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96939
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99399
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98135
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94571
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98956
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,83.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,101.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96954
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95114
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,157.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,268.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,303.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,303.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.14919
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97018
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89575
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91803
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97278
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96725
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98218
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96216
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
