Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97449
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,71.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96374
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96985
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,143.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,216.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.17659
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91543
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98123
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9722
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98117
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97617
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98233
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93252
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95715
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94824
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97205
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,213.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,216.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,217.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,41.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90674
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92709
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98166
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97354
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,61.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96872
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96704
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,102.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,102.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96152
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,159.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,231.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,232.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,262.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,35.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90976
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
