Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98138
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98755
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97882
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97458
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98175
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98859
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99631
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,65.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,132.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,137.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96728
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,251.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,260.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,297.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,303.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,44.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.12456
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9639
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8681
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97345
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98376
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,39.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97183
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9881
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98941
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96805
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9632
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96551
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98453
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99319
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,113.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96591
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96435
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,186.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,235.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,237.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,288.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,29.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.16057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94546
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98105
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97711
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,45.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,45.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97299
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97665
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93579
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9801
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98999
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97675
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,78.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,74.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97714
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99332
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,84.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,106.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,113.5
