Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95367
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99121
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,213.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,214.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,264.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,265.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,285.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,292.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.15718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9425
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9126
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97806
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98022
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98672
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97537
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99048
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,92.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,94.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98636
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98752
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98608
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98761
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,200.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,203.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,252.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,295.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,295.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.20522
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96197
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91464
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94086
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97998
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,78.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96411
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96719
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98972
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97259
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,78.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,88.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.82
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98013
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99176
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,99.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93973
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98676
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98721
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,210.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,235.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,238.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,290.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,290.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.19255
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96356
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90692
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9686
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98349
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.25
