Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97763
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99481
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.987
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97089
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97253
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,47.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98019
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99536
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99118
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,106.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9574
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94241
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98892
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,216.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,217.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,272.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,272.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,281.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.27596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95499
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91415
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98322
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9834
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,67.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,68.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99341
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9382
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97394
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97955
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99023
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,84.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98407
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99307
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,99.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,100.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96857
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99069
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,38.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,250.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,252.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,211.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,212.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,324.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,326.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.03078
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95267
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9339
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98779
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,56.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,65.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99231
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97736
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,69.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,69.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98929
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
