Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,225.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,266.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,272.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,270.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,271.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.18758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89706
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96588
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99274
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98746
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,77.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9856
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97144
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98663
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9758
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,73.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97696
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98383
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,59.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,59.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,121.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,121.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98935
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,262.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,296.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,297.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,25.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.07991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9505
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87094
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9595
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98462
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,70.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94034
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94858
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98169
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98257
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98831
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,74.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,75.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,64.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98798
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97308
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99219
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,77.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,89.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99033
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9823
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,239.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,240.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,262.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,266.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,268.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.21953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96359
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96735
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98502
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,47.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,56.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98483
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
