Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95523
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97214
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99249
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,89.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,89.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99347
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98068
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,91.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99899
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98541
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,290.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,210.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,292.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,299.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.28914
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95962
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81772
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97232
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9845
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94586
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98392
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98337
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98419
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,75.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,76.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,59.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,60.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99655
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99158
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,122.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,123.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,86.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,87.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99738
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99045
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97733
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,70.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,315.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,316.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,260.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,261.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,240.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,50.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.24654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97498
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83716
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,8.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88605
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97424
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98276
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95596
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,81.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,81.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97894
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9946
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,142.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,142.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,99.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99475
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99054
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95785
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
