Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,221.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,221.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,281.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,282.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,259.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,259.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.25624
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96756
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.73928
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,2.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98822
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,67.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,63.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98889
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98968
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98099
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,79.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,80.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,65.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,66.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98401
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99652
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,112.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,87.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99649
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99194
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,235.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,245.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,297.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,307.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,308.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,312.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.29906
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94791
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95492
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99625
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,55.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,111.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,111.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98346
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9975
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,73.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9787
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98224
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98242
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,67.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,63.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98682
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99451
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99698
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,91.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,112.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,113.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99667
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9852
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,243.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,245.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,249.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,250.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,417.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,418.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26903
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97287
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,4.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91296
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98773
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99271
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,74.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98547
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99576
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,67.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,68.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
