Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99185
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97305
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,75.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99298
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9942
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99133
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,86.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,91.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98868
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,257.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,257.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,280.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,285.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,350.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,351.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.23818
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98465
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96442
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97473
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98032
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99466
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,48.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,77.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,78.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98862
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97952
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96915
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97613
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98734
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,65.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,62.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99155
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,119.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,119.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,80.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,81.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9769
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97452
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9808
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,273.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,275.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,278.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,282.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,297.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,298.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31167
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99503
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95041
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98581
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9747
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,85.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,86.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9668
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97577
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98282
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98053
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,64.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98651
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99377
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,88.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,79.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,80.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99661
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97549
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98697
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,40.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,294.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,301.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,260.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,298.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,299.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
