Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.312
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96527
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97943
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95303
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98517
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,46.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98526
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,50.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97662
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98703
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99384
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,67.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,97.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,98.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98981
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99057
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,76.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,124.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,124.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,82.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,83.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98315
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97436
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99335
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,251.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,260.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,300.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,326.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,327.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.2788
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97922
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,9.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97073
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97913
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,61.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97552
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97134
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98724
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98633
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98959
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,75.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,77.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,70.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,70.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98431
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99512
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98654
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,57.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,57.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,96.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9693
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9953
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,235.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,237.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,262.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,262.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,276.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.34627
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96835
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95877
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98947
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94992
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98569
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,62.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,24.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86014
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98917
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98206
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98685
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99182
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.996
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,64.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,75.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,68.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,68.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,102.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,102.38
