Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96909
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9957
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98379
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,101.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99744
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98743
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.983
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,17.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,243.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,255.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,259.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,276.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.31948
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95373
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93002
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97171
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98514
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,43.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9812
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9678
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96426
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99039
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98306
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98764
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,84.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,85.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,54.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,63.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99084
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98907
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,73.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,80.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.995
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98398
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98819
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,257.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,258.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,222.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,223.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,229.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,239.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-41.13
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.93
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.26506
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95331
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94418
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9487
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96402
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95615
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.19
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93417
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99008
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94318
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98767
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96878
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98227
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,69.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99387
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99149
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98471
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,79.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,79.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,72.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,72.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,61.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98593
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96509
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97482
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,227.88
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,228.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,212.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,212.62
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.75
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.40804
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95938
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96188
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,0.12
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,0.0
880474,STAPLEFORD SHANKLIN DRIVE,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
